Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
310224,British Home Stores,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.26
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.0
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.39
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.02
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.1
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.66
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.08
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
310224,British Home Stores,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.22
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.67
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.19
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.71
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.64
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.3
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.18
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
310224,British Home Stores,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.88
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.73
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.1
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.83
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.85
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.48
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.2
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.58
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
310224,British Home Stores,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.48
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.42
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.15
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.13
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.4
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.21
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.04
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
310224,British Home Stores,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.15
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.5
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.74
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.4
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.86
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
310224,British Home Stores,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.92
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.69
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.48
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.12
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.4
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
310224,British Home Stores,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.96
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.99
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.1
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.4
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.12
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
