Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
310224,British Home Stores,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.88
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.65
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,3.94
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.21
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.9
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.85
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.8
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.66
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
310224,British Home Stores,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.31
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.08
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.1
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.06
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
310224,British Home Stores,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.49
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.98
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
310224,British Home Stores,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.56
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.04
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,3.88
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.96
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.4
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
310224,British Home Stores,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.26
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,3.12
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
310224,British Home Stores,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.97
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.78
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.83
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.6
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.26
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.13
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
310224,British Home Stores,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.46
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,6.88
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.9
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.8
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.63
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.58
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
