Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.72
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
310224,British Home Stores,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.1
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.13
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.61
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.2
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.7
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.58
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.42
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.04
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
310224,British Home Stores,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.44
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.03
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,9.94
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.8
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.56
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.73
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
310224,British Home Stores,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.64
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.33
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.43
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.7
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.2
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.49
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.73
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
310224,British Home Stores,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.89
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.98
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.22
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.8
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.4
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.53
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.68
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.39
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.58
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
310224,British Home Stores,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.12
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.2
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,10.96
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.1
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.6
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.4
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.58
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.56
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.51
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
310224,British Home Stores,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.46
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.13
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.47
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.3
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.0
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.94
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.85
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.64
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
