Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
310224,British Home Stores,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.36
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.31
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.93
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.7
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.7
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.4
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.3
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.07
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.77
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.37
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.71
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
310224,British Home Stores,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.14
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.52
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.51
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.3
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.62
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.34
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.19
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
310224,British Home Stores,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.26
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.17
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.35
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.3
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.9
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.71
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.92
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.87
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
310224,British Home Stores,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.73
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.49
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.25
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.4
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.63
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.8
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.64
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.75
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
310224,British Home Stores,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.08
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.55
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.95
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.7
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.1
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.44
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.02
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.53
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.01
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
310224,British Home Stores,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.79
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.45
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.6
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.18
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.6
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.7
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.74
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.91
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.99
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
310224,British Home Stores,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.29
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.82
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.03
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.1
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.64
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.05
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.97
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
