Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.7
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
310224,British Home Stores,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.15
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,14.43
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.0
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,60.5
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.0
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.8
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.95
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.56
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.45
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.1
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.98
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
310224,British Home Stores,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.19
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.8
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.75
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.0
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.67
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.13
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.19
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.53
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
310224,British Home Stores,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.16
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.34
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.13
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.3
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.8
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.49
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.07
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.09
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.87
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
310224,British Home Stores,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.38
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.74
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.43
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.0
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.56
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.53
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.45
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
310224,British Home Stores,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.55
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.85
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.99
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.5
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.2
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.6
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.87
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.76
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.93
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
310224,British Home Stores,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.63
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.65
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.48
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.3
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.1
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.2
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.37
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.43
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.41
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.8
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
310224,British Home Stores,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.12
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.25
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.85
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.2
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.7
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.8
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.22
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.39
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
