Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.39
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.93
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
310224,British Home Stores,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.58
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.67
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.65
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.9
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.65
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.25
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.69
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.11
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.68
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
310224,British Home Stores,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.29
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.73
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.01
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.1
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.0
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.99
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.82
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.56
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.15
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
310224,British Home Stores,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.51
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.75
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.48
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.1
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.62
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.59
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.2
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.32
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
310224,British Home Stores,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.41
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.67
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.31
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.3
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.0
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.86
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.02
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.32
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.87
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
310224,British Home Stores,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.1
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,14.28
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.54
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.3
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.1
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.0
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.44
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.11
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.68
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.19
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.43
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
310224,British Home Stores,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.29
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,14.0
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.62
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.5
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.5
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.5
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.14
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.19
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.63
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
