Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.9
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.56
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.32
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.7
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.1
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.9
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.65
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.11
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.9
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.05
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.48
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
310224,British Home Stores,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.33
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.07
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.56
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.37
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.7
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.2
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.93
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.95
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.47
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.74
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
310224,British Home Stores,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.44
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.6
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.21
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.2
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.9
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.4
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.44
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.86
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.26
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.88
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.45
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.7
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
310224,British Home Stores,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.73
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.99
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.38
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.8
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.2
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.5
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.38
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.48
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.01
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.27
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
310224,British Home Stores,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.15
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.46
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.0
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.8
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.0
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.75
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.96
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.78
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.53
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.71
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
310224,British Home Stores,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.06
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.25
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.08
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.2
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.6
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.14
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.79
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.97
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.12
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
310224,British Home Stores,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.86
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.76
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.39
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.5
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.3
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.06
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.59
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
