Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.35
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.33
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.09
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
310224,British Home Stores,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.03
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,14.26
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.79
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.6
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.3
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.1
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.96
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.2
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.92
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.99
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.43
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
310224,British Home Stores,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.5
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.66
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.72
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.8
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.14
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.03
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.54
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.47
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.08
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.27
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
310224,British Home Stores,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.09
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.24
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.17
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.1
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.11
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.94
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.54
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.15
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.27
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.83
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
310224,British Home Stores,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.73
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.87
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.29
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.8
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.1
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.0
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.77
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.51
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.93
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.22
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.28
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
310224,British Home Stores,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.17
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.36
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.73
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.0
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.77
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.36
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.52
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.67
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.03
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
310224,British Home Stores,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.69
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.12
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.79
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.4
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.0
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.69
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.68
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.4
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.64
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.21
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.78
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.05
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
310224,British Home Stores,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.7
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.13
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.69
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.1
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
