Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.25
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.92
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.93
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
310224,British Home Stores,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.66
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.52
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.32
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.2
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.5
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.14
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.98
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.4
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.27
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
310224,British Home Stores,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.63
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.44
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.77
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.94
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.07
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.34
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.99
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
310224,British Home Stores,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.14
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.59
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.5
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.5
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.5
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.06
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.73
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.0
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.47
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.45
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
310224,British Home Stores,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.25
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.33
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.21
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.3
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.89
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.42
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.08
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.43
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.14
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
310224,British Home Stores,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.92
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.88
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.64
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.0
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.8
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.48
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.84
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.5
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.75
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.78
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
310224,British Home Stores,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.74
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.2
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.75
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.9
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.11
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.47
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.09
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.04
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
310224,British Home Stores,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
