Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.03
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,14.15
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.88
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.1
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.6
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.9
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.85
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.8
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.53
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.5
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.52
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.77
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.25
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
310224,British Home Stores,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.17
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.91
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.19
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.5
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.0
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.58
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.61
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.24
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.68
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.16
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
310224,British Home Stores,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.48
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.85
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.07
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.4
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.84
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.79
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.61
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.55
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.56
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.34
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
310224,British Home Stores,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.48
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.01
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.86
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.17
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.7
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.4
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.0
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.24
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.33
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.87
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.88
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.96
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.13
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.29
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
310224,British Home Stores,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.89
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.18
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.77
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.3
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.9
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.85
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.61
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.78
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.81
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
310224,British Home Stores,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.92
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.33
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.17
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.9
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.4
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.75
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.62
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.11
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.5
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.29
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
310224,British Home Stores,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.63
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.04
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.73
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.0
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.92
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.24
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.31
