Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.01
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.68
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.43
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
310224,British Home Stores,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.38
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.82
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.75
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.9
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.38
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.23
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.76
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.15
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.62
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.01
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
310224,British Home Stores,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.61
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.81
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.77
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.7
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.82
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.04
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.63
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.05
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.3
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
310224,British Home Stores,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.78
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.05
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.82
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.8
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.93
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.38
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.73
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.1
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,67.65
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.26
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.97
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
310224,British Home Stores,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.56
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.87
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.32
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.87
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.98
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.8
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.82
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,71.91
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
310224,British Home Stores,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.15
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.23
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.85
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.2
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.8
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.26
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.34
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.97
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.6
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,69.24
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.24
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.32
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
310224,British Home Stores,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.49
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.84
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.31
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.1
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.9
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.44
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.05
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.23
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.53
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.51
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.87
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
310224,British Home Stores,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.96
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.95
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.18
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.7
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.1
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.98
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
