Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.88
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.42
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.87
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.4
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.93
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
310224,British Home Stores,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.94
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.31
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.02
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.2
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.6
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.0
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.1
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.31
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.55
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.09
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.24
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.65
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
310224,British Home Stores,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.07
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.43
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.42
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.9
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.42
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,71.27
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.45
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.76
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
310224,British Home Stores,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.27
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.49
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.4
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.1
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.4
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.23
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.46
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.45
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.2
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,69.29
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.02
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.51
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
310224,British Home Stores,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.21
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.54
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.57
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.7
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.6
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.9
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.5
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.68
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.0
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.88
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.84
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.84
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.7
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
310224,British Home Stores,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.91
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.64
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.39
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.5
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.7
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.8
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.42
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.36
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.69
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.37
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.46
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.47
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
310224,British Home Stores,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.69
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.32
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.46
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.1
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.4
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.38
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.6
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.3
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.48
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.63
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.52
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.46
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
310224,British Home Stores,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
