Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.83
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.21
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.93
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.8
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.0
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.81
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.74
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.76
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.39
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.81
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.5
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
310224,British Home Stores,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.79
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.69
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.69
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.9
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.8
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.1
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.05
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.17
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.87
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.56
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.52
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.22
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
310224,British Home Stores,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.8
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.27
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.81
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.2
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.1
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.84
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.78
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.21
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.98
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.2
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.57
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.46
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.46
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
310224,British Home Stores,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.19
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.65
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.7
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.0
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.4
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.99
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.04
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.51
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.25
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.6
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
310224,British Home Stores,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.88
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.99
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.76
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.6
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.9
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.9
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.61
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.69
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.71
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.31
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
310224,British Home Stores,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,24.82
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.82
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.47
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,104.1
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.8
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.4
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.29
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.85
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.74
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.69
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.72
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.09
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.51
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
310224,British Home Stores,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.67
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.95
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.34
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.0
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.26
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.14
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.5
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.1
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
