Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.51
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.46
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.44
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
310224,British Home Stores,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.43
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.39
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.29
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.9
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.1
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.6
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.26
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.25
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.6
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.31
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.55
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.77
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
310224,British Home Stores,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.13
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.36
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.87
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.3
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.1
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.2
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.37
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.0
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.4
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.74
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.92
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.89
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.94
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
310224,British Home Stores,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.41
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.26
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.14
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.6
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.9
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.83
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.35
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.04
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.88
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.66
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
310224,British Home Stores,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.84
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.9
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,7.36
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.97
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.64
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.15
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.22
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
310224,British Home Stores,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.77
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.02
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,6.7
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.8
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.7
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.46
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.34
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.2
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.41
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.55
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
310224,British Home Stores,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.14
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.85
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,7.6
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.07
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.42
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.48
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.39
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.8
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
310224,British Home Stores,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,10.88
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.46
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,8.88
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.3
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.9
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
