Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.54
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.03
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.03
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
310224,British Home Stores,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.99
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.48
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,8.04
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.0
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.1
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.3
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.15
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.89
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.27
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
310224,British Home Stores,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.54
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.87
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,7.61
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.4
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.01
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
310224,British Home Stores,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.07
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.95
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,7.88
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.7
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.9
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.6
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.3
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.72
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
310224,British Home Stores,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.47
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.79
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,8.12
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.0
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.1
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.91
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.15
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
310224,British Home Stores,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,10.27
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.59
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,6.88
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.6
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.1
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.9
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.42
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.82
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
310224,British Home Stores,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.47
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.62
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,5.54
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.2
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.04
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.75
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
310224,British Home Stores,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.47
