Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.64
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.19
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,4.87
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.33
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
310224,British Home Stores,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.21
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.61
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,5.88
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.43
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.52
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
310224,British Home Stores,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.0
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.45
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,4.93
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.5
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.2
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.1
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
310224,British Home Stores,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.76
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.01
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.42
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,7.03
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.1
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.7
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.1
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.81
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.08
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.67
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.37
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
310224,British Home Stores,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.34
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.5
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.51
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,7.83
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.63
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
310224,British Home Stores,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.18
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.4
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,5.41
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.1
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.4
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
310224,British Home Stores,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.79
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.83
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.04
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.3
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
