Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.46
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
310224,British Home Stores,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.83
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.92
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.31
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.8
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.7
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
310224,British Home Stores,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.93
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.53
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.2
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
310224,British Home Stores,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.63
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
310224,British Home Stores,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.82
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.57
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.25
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.9
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
310224,British Home Stores,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.04
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.3
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.21
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.5
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.8
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
310224,British Home Stores,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.6
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.99
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.83
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.28
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.7
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.85
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
310224,British Home Stores,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.62
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.77
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.56
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.9
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.5
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
