Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.19
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
310224,British Home Stores,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.38
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.7
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.9
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
310224,British Home Stores,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.63
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.5
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.0
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
310224,British Home Stores,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.78
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.49
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.61
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
310224,British Home Stores,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.1
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.45
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.75
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.7
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.0
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
310224,British Home Stores,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.3
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.71
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
310224,British Home Stores,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.26
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.6
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
310224,British Home Stores,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.54
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
