Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.2
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
310224,British Home Stores,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.51
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.46
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.58
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.88
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.6
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
310224,British Home Stores,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.5
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.43
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
310224,British Home Stores,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.45
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.56
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
310224,British Home Stores,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.62
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.7
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.89
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
310224,British Home Stores,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.21
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.87
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.66
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.1
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
310224,British Home Stores,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.48
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.06
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.08
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.2
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.15
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.31
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
