Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.83
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
310224,British Home Stores,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.49
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.89
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.65
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.8
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.52
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
310224,British Home Stores,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.94
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.46
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.52
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.55
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
310224,British Home Stores,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.87
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.82
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.61
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.74
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.4
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.3
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.5
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
310224,British Home Stores,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.87
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.79
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.51
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.84
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
310224,British Home Stores,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.83
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.61
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.04
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.76
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.53
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
310224,British Home Stores,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.36
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.7
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.8
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.84
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
310224,British Home Stores,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.97
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.53
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.3
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
