Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.72
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
310224,British Home Stores,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.58
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.63
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.82
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.9
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
310224,British Home Stores,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.69
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.2
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.6
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.95
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.7
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.82
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.95
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
310224,British Home Stores,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.17
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.55
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.41
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.9
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.89
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
310224,British Home Stores,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.71
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.98
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.9
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.53
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.39
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
310224,British Home Stores,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.29
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.28
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.58
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.2
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.91
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.85
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.64
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.42
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
310224,British Home Stores,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.65
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.85
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.5
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.7
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.86
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.72
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.2
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.51
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.4
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
310224,British Home Stores,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.91
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.67
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.8
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.8
