Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.03
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
310224,British Home Stores,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.43
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.69
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.79
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.8
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.54
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
310224,British Home Stores,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.8
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.68
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.28
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.9
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.59
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.81
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.8
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.72
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
310224,British Home Stores,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.6
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.27
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.59
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.51
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.21
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.6
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
310224,British Home Stores,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.91
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.52
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.19
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.7
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.58
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.1
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.68
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
310224,British Home Stores,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.59
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.32
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.66
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.2
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.34
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
310224,British Home Stores,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.91
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.58
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.01
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,31.1
