Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.31
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
310224,British Home Stores,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.48
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.5
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.33
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.4
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.12
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.31
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.11
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
310224,British Home Stores,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.68
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.1
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.34
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.3
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.26
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.17
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.89
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.4
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.14
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
310224,British Home Stores,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.4
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.94
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.49
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.83
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.7
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.3
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.3
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.71
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.32
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
310224,British Home Stores,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.33
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.37
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.52
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.86
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.98
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.24
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
310224,British Home Stores,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.54
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.99
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.24
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.84
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.43
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
310224,British Home Stores,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.88
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.04
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.54
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.42
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.3
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
310224,British Home Stores,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.61
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.81
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
