Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.66
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
310224,British Home Stores,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.92
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.33
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.1
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.9
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.5
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.14
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.9
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.01
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
310224,British Home Stores,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.62
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.04
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,3.99
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.9
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.02
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.21
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
310224,British Home Stores,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.96
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.62
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.48
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.54
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.3
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.6
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.2
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.46
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
310224,British Home Stores,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.81
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.14
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.91
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.09
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.19
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.29
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
310224,British Home Stores,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.62
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.52
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.81
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.78
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,17.3
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.6
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.89
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.1
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
310224,British Home Stores,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,4.1
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.34
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.38
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.7
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.0
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.25
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.36
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.15
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
310224,British Home Stores,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.32
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.16
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.91
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.26
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.1
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
