Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.52
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.36
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.01
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
310224,British Home Stores,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.97
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,3.93
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.5
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.6
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.01
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
310224,British Home Stores,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.81
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.95
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,3.2
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.4
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
310224,British Home Stores,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.06
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.01
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.12
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.53
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.1
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
310224,British Home Stores,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.31
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.76
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,4.43
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.8
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.0
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.22
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
310224,British Home Stores,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.32
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.42
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,8.53
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.9
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.1
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
310224,British Home Stores,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.82
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.37
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.6
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.2
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
