Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.06
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
310224,British Home Stores,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.22
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.37
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.66
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.2
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.0
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.66
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.76
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.66
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
310224,British Home Stores,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.17
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.94
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.37
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.1
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.5
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.6
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.4
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.87
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.7
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.31
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.28
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
310224,British Home Stores,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.47
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.15
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.29
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.5
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.8
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
310224,British Home Stores,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.06
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.03
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.04
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.7
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.9
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.9
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.81
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.21
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
310224,British Home Stores,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.35
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,14.32
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.11
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.3
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.0
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.0
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.2
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.64
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.35
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.14
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
310224,British Home Stores,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.73
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.21
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.75
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.5
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.6
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.6
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.69
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.93
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.41
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.4
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
310224,British Home Stores,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.27
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.5
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.09
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.6
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.8
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.5
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.2
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
