Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.83
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.24
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.08
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
310224,British Home Stores,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.91
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.84
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.92
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.2
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.2
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.4
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.86
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
310224,British Home Stores,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.33
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.09
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.39
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.4
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.1
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.19
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
310224,British Home Stores,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.98
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.12
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.75
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.7
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.1
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.0
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.62
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.13
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
310224,British Home Stores,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.86
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.48
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.71
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.6
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.3
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.5
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.9
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.89
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.14
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
310224,British Home Stores,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.62
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.47
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.92
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,28.7
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.3
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.7
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.6
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.76
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.96
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
310224,British Home Stores,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.69
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.62
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.55
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.3
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
