Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.74
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.04
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
310224,British Home Stores,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.14
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.89
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.74
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.8
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.01
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.9
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.95
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.12
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.79
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
310224,British Home Stores,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.25
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.81
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.68
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.5
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.5
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.7
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.91
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.79
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
310224,British Home Stores,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.68
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.01
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.55
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.7
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.8
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.12
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.95
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
310224,British Home Stores,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.47
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.15
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.62
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.3
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.2
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.61
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.14
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.56
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.81
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.57
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
310224,British Home Stores,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.78
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.74
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.18
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.1
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.38
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.67
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.05
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.9
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.76
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.78
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.73
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
310224,British Home Stores,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,17.35
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.46
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.25
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.4
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.8
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.41
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.1
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.59
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.14
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.55
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
310224,British Home Stores,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.71
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.4
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.31
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.9
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
