Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.89
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.63
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.47
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.4
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.34
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.88
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.61
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
310224,British Home Stores,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.36
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.53
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.71
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.7
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.9
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.66
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.89
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.28
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.6
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.92
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.17
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
310224,British Home Stores,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.83
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.41
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.31
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.1
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.9
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.33
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.56
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.86
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.28
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.5
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.68
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.52
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.45
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
310224,British Home Stores,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.55
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.1
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.35
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.1
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.2
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.17
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.7
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.0
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.63
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.71
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.48
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
310224,British Home Stores,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.14
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.9
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.84
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.5
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.51
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.43
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.6
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.44
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.07
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.52
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
310224,British Home Stores,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.14
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.64
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.69
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.2
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.6
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.78
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.11
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.3
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.79
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.39
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.87
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
310224,British Home Stores,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.86
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.56
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.5
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.7
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.48
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.24
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.2
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.3
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.5
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.58
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.23
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
310224,British Home Stores,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.51
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.8
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.83
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.0
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.8
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
