Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.0
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.19
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.5
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.7
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.26
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.01
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.67
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
310224,British Home Stores,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.0
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.79
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.66
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.8
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.8
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.1
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.42
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.0
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.14
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.79
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.91
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
310224,British Home Stores,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.65
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.32
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.45
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.1
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.8
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.12
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.09
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.1
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.0
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.49
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.32
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.74
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
310224,British Home Stores,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.98
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.2
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.15
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.2
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.7
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.6
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.4
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.43
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.5
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.79
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.38
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.68
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
310224,British Home Stores,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.78
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.42
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.16
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.85
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.55
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.2
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.8
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.04
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.91
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.64
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
310224,British Home Stores,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.94
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,14.5
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.4
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.3
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,60.7
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.7
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.46
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.92
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.67
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.0
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.5
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.43
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.45
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.28
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
310224,British Home Stores,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.87
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,14.24
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.95
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.7
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.6
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.5
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.78
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.89
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.74
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.7
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.0
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
