Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.58
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.6
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.43
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
310224,British Home Stores,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.53
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,16.36
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.76
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,68.5
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.59
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.9
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,40.57
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.6
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.4
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.58
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.55
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.47
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
310224,British Home Stores,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.17
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.94
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.01
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.3
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.1
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.13
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.73
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.63
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.6
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.5
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.11
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.01
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.19
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
310224,British Home Stores,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.1
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.28
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.71
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.9
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.5
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.1
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.21
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.06
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.81
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.0
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.7
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.7
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.41
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.03
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
310224,British Home Stores,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.31
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.68
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.37
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.0
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.5
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.0
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.93
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.22
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.56
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.1
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.9
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.57
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.36
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.4
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
310224,British Home Stores,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.36
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.73
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.1
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.3
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.05
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.04
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.88
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.7
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.8
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.17
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.87
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.09
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
310224,British Home Stores,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.82
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,14.06
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.38
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.6
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.7
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.69
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.99
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.57
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.4
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.0
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.07
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.53
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.59
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
310224,British Home Stores,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.64
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.81
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.42
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.2
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.7
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.3
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.54
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
