Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.7
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.05
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.65
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.3
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.2
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.36
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.57
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.64
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
310224,British Home Stores,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.26
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.65
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.18
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.2
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.4
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.25
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.91
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.1
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.4
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.0
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.7
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.46
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.98
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.61
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
310224,British Home Stores,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.9
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,14.08
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.12
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.4
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.1
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.94
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,40.1
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.6
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.0
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.78
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.25
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.31
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
310224,British Home Stores,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.17
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,15.2
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.78
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.5
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.6
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,63.5
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.68
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.97
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.39
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.5
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.7
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.55
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.1
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
310224,British Home Stores,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.3
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.66
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.48
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.2
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.2
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.66
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.39
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.3
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.1
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.0
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.84
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.6
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.75
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
310224,British Home Stores,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.4
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.25
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.26
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.1
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.4
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.39
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.67
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.75
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.9
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.3
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.41
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.8
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
310224,British Home Stores,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.37
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.42
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.19
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.3
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.0
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.23
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.55
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.53
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.8
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.11
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.52
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.38
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
310224,British Home Stores,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,17.29
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.93
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.84
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.5
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
