Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.53
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.31
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.58
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.9
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.0
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.82
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.09
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.03
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
310224,British Home Stores,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.28
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,14.11
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.85
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.9
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.5
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.7
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.21
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.36
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.02
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.0
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.7
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.54
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.27
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.3
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
310224,British Home Stores,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.84
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,14.88
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.89
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.9
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.9
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.1
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.05
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.21
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.61
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.3
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.7
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.93
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.75
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.87
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
310224,British Home Stores,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.33
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.47
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,16.58
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.34
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.8
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,68.9
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.2
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.89
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.19
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.48
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.9
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.9
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.95
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.49
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.88
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
310224,British Home Stores,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.28
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,15.25
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.05
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.0
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,63.0
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.9
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.96
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.53
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.13
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.0
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.2
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.01
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.04
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.43
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
310224,British Home Stores,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.49
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.75
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.22
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.6
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.7
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.1
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.9
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.29
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.89
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.0
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.1
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.4
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,70.15
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.16
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.23
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
310224,British Home Stores,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.81
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,15.39
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.5
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.0
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,63.2
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.02
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.92
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.3
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.1
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,68.95
