Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.62
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.19
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
310224,British Home Stores,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.33
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.49
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.6
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.7
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.75
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.51
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.41
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.7
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.6
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.99
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,72.07
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
310224,British Home Stores,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.91
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.89
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.65
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.7
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.4
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.88
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.83
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.83
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.5
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.3
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.22
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.77
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.08
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
310224,British Home Stores,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.0
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.65
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.75
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.2
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.0
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.7
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.51
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.63
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.1
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.2
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.73
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.74
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.52
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
310224,British Home Stores,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,17.98
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.03
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.86
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.7
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.9
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.9
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.35
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.75
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.5
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.0
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.4
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,74.16
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.01
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.39
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
310224,British Home Stores,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,2.78
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,23.96
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.59
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,25.49
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,100.4
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.6
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,106.1
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.42
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.22
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.46
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.7
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.7
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.2
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.57
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.24
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,85.92
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
310224,British Home Stores,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.88
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.34
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.06
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.5
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.9
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.3
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.98
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.25
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.45
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.4
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.2
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.87
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.54
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.41
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
310224,British Home Stores,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.78
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.06
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.1
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.54
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.2
