Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.6
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.6
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.3
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.03
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.45
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.55
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
310224,British Home Stores,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.95
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.79
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,37.5
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.93
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.99
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.6
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.9
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.23
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.37
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
310224,British Home Stores,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.3
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.07
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,9.02
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.6
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.3
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.4
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.0
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.0
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.7
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.96
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.28
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
310224,British Home Stores,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.61
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.41
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,9.65
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,21.5
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.5
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.3
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.89
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.7
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.9
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.3
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.84
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.88
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
310224,British Home Stores,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.56
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.15
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,8.58
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.4
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.7
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.85
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.69
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.31
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.7
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.5
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.27
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.79
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.97
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
310224,British Home Stores,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.46
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.1
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,9.94
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.8
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.31
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.43
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.4
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.83
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.13
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.85
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
310224,British Home Stores,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.0
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.13
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.37
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.6
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.0
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,39.0
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.6
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.25
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.99
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
310224,British Home Stores,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.4
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.05
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.7
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.1
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.4
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.9
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.6
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
