Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,41.78
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,93.4
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.9
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.65
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.78
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,78.26
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
310224,British Home Stores,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.28
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.92
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,9.95
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.4
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.0
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.0
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.63
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.88
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.1
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.74
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.14
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
310224,British Home Stores,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.61
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.65
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,9.21
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.7
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.2
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.12
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.03
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
310224,British Home Stores,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.97
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.5
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,9.08
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.1
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.1
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.93
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
310224,British Home Stores,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.22
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.61
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,9.69
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.2
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
310224,British Home Stores,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.33
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.7
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,7.74
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.9
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.2
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
310224,British Home Stores,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.89
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.85
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.06
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.5
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.0
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.6
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.87
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
