Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
310224,British Home Stores,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.69
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.88
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,8.13
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.52
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
310224,British Home Stores,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.31
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.42
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,8.73
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.5
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.7
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.2
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
310224,British Home Stores,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.41
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.23
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,6.39
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.3
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.3
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
310224,British Home Stores,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.56
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.01
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,6.14
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.3
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.9
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
310224,British Home Stores,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.15
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.81
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,5.38
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.0
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.9
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.2
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
310224,British Home Stores,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.07
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.25
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,5.03
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.3
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.3
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
310224,British Home Stores,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.69
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.09
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,4.91
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.5
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
