Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
310224,British Home Stores,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.77
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.65
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,4.6
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.6
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.8
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.2
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
310224,British Home Stores,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.69
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.13
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.46
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.16
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.6
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.1
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
310224,British Home Stores,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.46
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
310224,British Home Stores,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.34
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.4
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
310224,British Home Stores,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.47
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.01
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.7
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
310224,British Home Stores,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.8
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.38
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.08
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.8
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
310224,British Home Stores,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.54
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.13
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.8
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
