Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
310224,British Home Stores,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.03
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
310224,British Home Stores,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.48
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,3.94
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.7
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
310224,British Home Stores,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.01
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.96
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,3.86
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.27
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.6
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.4
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
310224,British Home Stores,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.86
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.03
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.79
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,3.3
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,19.6
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
310224,British Home Stores,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.64
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.01
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.83
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
310224,British Home Stores,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.88
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.01
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.02
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.21
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
