Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.72
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.09
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,3.93
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,18.4
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.7
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
310224,British Home Stores,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.64
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.17
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,3.97
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.77
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
310224,British Home Stores,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.94
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.45
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.01
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
310224,British Home Stores,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.05
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.38
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
310224,British Home Stores,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.18
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.63
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.92
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.84
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.2
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.89
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
310224,British Home Stores,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.1
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.62
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,3.99
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.82
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.3
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.1
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
310224,British Home Stores,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.76
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
