Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
310224,British Home Stores,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.82
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.77
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
310224,British Home Stores,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.87
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,3.91
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.6
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
310224,British Home Stores,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.82
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.51
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,3.9
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.6
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
310224,British Home Stores,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.11
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.55
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.81
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.82
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
310224,British Home Stores,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,3.97
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
310224,British Home Stores,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.69
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.13
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.28
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.0
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
310224,British Home Stores,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.83
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.7
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.03
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.98
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,17.7
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.7
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
