Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
310224,British Home Stores,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.69
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.81
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.04
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.83
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
310224,British Home Stores,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.83
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.67
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.59
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
310224,British Home Stores,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.33
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.82
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
310224,British Home Stores,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.05
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.81
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
310224,British Home Stores,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.2
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.84
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.18
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.95
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
310224,British Home Stores,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.26
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.63
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.28
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.3
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
310224,British Home Stores,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.63
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
