Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.77
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.41
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.0
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.3
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
310224,British Home Stores,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.69
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.28
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,3.99
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.06
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
310224,British Home Stores,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.32
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.1
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,3.93
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.03
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.7
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.6
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.8
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
310224,British Home Stores,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.84
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.5
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,3.96
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.29
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.3
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.5
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
310224,British Home Stores,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.51
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.25
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,3.93
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.5
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.7
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
310224,British Home Stores,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,3.99
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
310224,British Home Stores,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.48
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.17
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
