Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
310224,British Home Stores,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.19
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.24
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.77
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.5
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.42
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
310224,British Home Stores,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.8
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.41
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
310224,British Home Stores,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.29
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.43
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.36
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.03
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.1
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
310224,British Home Stores,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.91
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.64
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.56
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.11
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.6
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
310224,British Home Stores,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.62
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.39
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.53
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.15
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
310224,British Home Stores,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.99
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.71
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.53
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.99
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.2
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.0
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
310224,British Home Stores,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.33
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.29
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.83
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.09
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.1
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
