Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
310224,British Home Stores,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.05
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.93
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.94
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.9
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.4
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.5
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
310224,British Home Stores,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.88
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.04
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.19
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
310224,British Home Stores,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.71
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.82
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.92
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.22
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.2
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
310224,British Home Stores,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.77
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.95
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.1
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.94
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.3
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
310224,British Home Stores,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.34
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.07
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.04
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,3.17
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.9
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.8
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
310224,British Home Stores,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,10.35
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.74
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,6.11
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.4
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.0
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
310224,British Home Stores,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.95
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.58
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.3
