Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.1
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.5
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
310224,British Home Stores,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.41
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.31
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.61
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.7
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.9
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
310224,British Home Stores,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.56
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.26
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.52
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.7
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.79
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.93
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
310224,British Home Stores,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.4
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.46
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.03
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.85
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.1
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.43
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.67
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
310224,British Home Stores,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.41
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.93
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.78
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.9
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.73
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
310224,British Home Stores,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.35
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.85
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.21
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.33
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
310224,British Home Stores,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.3
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.69
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.11
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.0
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.7
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.92
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
