Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.02
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.74
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
310224,British Home Stores,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.48
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.31
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.85
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.7
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.9
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.11
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.19
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.56
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
310224,British Home Stores,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.39
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,14.0
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.27
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.1
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.4
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.0
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.3
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
310224,British Home Stores,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.56
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.64
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.55
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.1
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.2
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.8
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.37
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.18
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.6
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
310224,British Home Stores,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.43
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.52
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.19
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.9
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.9
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.32
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.75
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.11
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
310224,British Home Stores,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.46
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.79
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.16
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.6
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.1
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.31
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.34
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.39
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.07
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
310224,British Home Stores,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.78
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.76
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.7
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.1
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.5
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.2
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.26
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.42
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.97
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
310224,British Home Stores,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.32
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.81
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.0
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.02
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
