Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.33
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.49
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.96
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.96
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
310224,British Home Stores,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.3
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.52
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.43
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.2
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.5
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.75
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.83
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.83
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
310224,British Home Stores,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.31
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.34
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.62
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.7
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.4
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.6
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.88
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.99
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
310224,British Home Stores,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,17.72
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.72
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.96
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.0
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.3
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.56
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
310224,British Home Stores,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,18.76
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.81
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.59
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.2
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.1
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.13
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.12
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
310224,British Home Stores,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,17.56
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.07
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.37
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.9
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.8
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.84
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.4
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.52
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
310224,British Home Stores,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,17.9
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.11
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.48
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.7
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.4
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.48
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.13
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
310224,British Home Stores,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.49
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.45
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.04
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.6
