Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.7
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.95
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.31
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
310224,British Home Stores,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.69
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.47
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.35
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.3
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.2
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.73
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.25
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
310224,British Home Stores,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.57
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.1
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.82
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.8
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.1
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.4
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.87
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.21
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
310224,British Home Stores,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.78
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.7
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.4
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.8
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.3
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.35
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
310224,British Home Stores,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.4
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.21
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.49
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.7
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.5
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.3
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.82
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.6
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
310224,British Home Stores,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.21
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.4
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.46
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.4
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.9
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.6
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.57
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
310224,British Home Stores,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.12
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.14
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.5
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.3
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.24
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
