Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.19
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
310224,British Home Stores,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.46
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.66
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.68
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.4
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.6
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.4
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.32
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.1
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.82
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
310224,British Home Stores,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.03
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.44
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.62
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.6
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.4
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.66
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.0
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.41
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.32
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.45
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
310224,British Home Stores,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.04
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.4
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.15
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.3
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.34
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.22
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.2
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.12
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.23
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.73
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
310224,British Home Stores,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.09
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.24
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.79
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.01
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.6
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.13
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.77
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.54
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
310224,British Home Stores,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.55
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.15
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.25
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.3
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.5
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.17
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.36
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.07
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
310224,British Home Stores,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.1
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.02
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.72
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.1
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.1
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.1
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.43
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.63
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.66
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.98
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
310224,British Home Stores,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.72
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.19
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.57
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.6
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
