Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.82
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.85
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.8
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.67
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.86
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
310224,British Home Stores,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.35
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.78
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.28
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.3
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.9
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.35
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.41
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.6
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.35
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.02
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
310224,British Home Stores,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.25
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.61
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.82
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.3
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.7
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.78
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.2
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.97
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.8
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.02
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
310224,British Home Stores,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.67
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.31
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.66
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.7
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.47
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.08
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.95
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.51
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.3
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.67
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
310224,British Home Stores,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.3
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.97
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.62
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.5
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.8
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.46
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.1
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.24
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.79
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
310224,British Home Stores,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.48
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.47
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.39
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.7
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.02
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.8
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.07
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.38
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.6
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.61
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.74
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
310224,British Home Stores,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.58
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.08
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.63
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.7
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.8
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.86
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.17
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.6
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.6
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.66
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.19
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.88
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
310224,British Home Stores,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.51
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.08
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.44
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.2
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.9
