Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.71
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.52
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.2
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.84
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.6
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
310224,British Home Stores,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.53
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.31
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.79
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.5
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.4
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.95
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.29
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.59
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.42
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.52
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
310224,British Home Stores,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.46
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.03
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.37
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.5
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.3
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.78
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.27
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.87
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.0
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.6
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,32.6
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.13
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.55
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.48
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
310224,British Home Stores,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.56
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.73
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.77
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.7
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.2
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.29
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.85
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.21
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.7
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.47
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.49
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.53
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
310224,British Home Stores,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.74
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,15.68
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.82
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.5
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,65.6
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.1
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.22
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.67
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.81
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.4
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.96
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.54
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.83
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
310224,British Home Stores,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.87
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,14.41
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.82
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,60.3
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.8
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.33
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.72
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.32
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.63
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.4
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.58
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.79
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.2
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
310224,British Home Stores,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.04
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.45
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.56
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.43
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.44
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.08
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.4
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.4
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
