Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.99
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.2
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.57
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
310224,British Home Stores,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.54
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,14.0
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.71
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.3
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.4
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.1
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.62
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.46
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.16
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.7
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.77
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.82
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.03
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
310224,British Home Stores,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.14
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,14.9
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.61
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,62.0
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.2
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.84
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.36
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.12
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.2
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.93
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.14
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.57
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
310224,British Home Stores,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.44
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.69
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.2
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.3
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.2
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.39
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.29
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.89
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.7
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.48
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.42
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.64
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
310224,British Home Stores,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.03
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,14.32
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.77
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.8
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.5
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.7
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.99
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.39
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.05
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.0
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.01
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.98
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.22
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
310224,British Home Stores,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.53
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.61
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.96
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.8
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.6
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.5
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.92
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.24
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.1
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.0
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.98
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.9
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.38
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
310224,British Home Stores,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.58
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,14.13
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.74
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.0
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.4
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.84
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.7
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.27
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.6
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.41
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
310224,British Home Stores,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.81
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,14.34
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.08
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.2
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.5
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.9
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.6
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
