Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.53
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.78
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.84
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.4
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.56
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.8
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.97
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
310224,British Home Stores,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.83
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.51
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.3
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.3
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.3
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.38
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.19
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.88
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.3
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.49
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.62
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.37
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
310224,British Home Stores,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.7
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,14.77
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.48
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.8
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.8
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.5
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.19
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.2
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.24
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.4
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.25
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.25
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.79
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
310224,British Home Stores,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.94
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.35
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.25
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.3
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.1
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.7
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.31
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.19
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.53
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.6
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.3
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.42
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.53
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
310224,British Home Stores,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.91
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,14.67
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.51
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.5
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.8
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.9
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.42
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.9
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.58
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.83
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.7
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.12
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.43
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.41
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
310224,British Home Stores,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.31
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.78
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.97
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.6
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.7
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.59
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.95
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.71
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.7
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.5
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.42
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.38
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.89
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
310224,British Home Stores,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.53
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.69
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.5
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.62
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.51
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.11
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.2
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.4
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.6
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.24
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.57
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
310224,British Home Stores,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.86
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.45
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.19
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.0
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.1
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.8
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
