Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.2
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.4
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.3
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.54
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.54
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.79
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
310224,British Home Stores,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.83
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,14.4
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.75
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,60.3
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.6
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.24
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.97
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.5
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.31
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.13
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.62
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
310224,British Home Stores,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.57
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,14.11
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.06
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.41
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.92
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.8
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.1
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.63
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.17
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.02
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
310224,British Home Stores,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.41
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.45
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.63
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.12
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.57
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,42.36
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,176.1
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.72
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.34
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.3
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
310224,British Home Stores,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.57
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,14.15
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.5
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.4
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.3
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.7
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.56
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,42.94
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.3
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.7
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.41
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.48
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.9
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
310224,British Home Stores,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.25
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,14.7
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.98
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.5
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.0
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.19
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.2
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.73
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.2
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.93
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
310224,British Home Stores,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.73
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.92
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.79
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.0
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.99
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.03
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.1
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
