Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.66
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.01
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.49
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
310224,British Home Stores,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.57
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,14.63
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.75
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.3
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.6
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.9
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.28
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.91
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.5
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.11
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.61
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,73.51
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
310224,British Home Stores,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,21.26
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.53
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,24.7
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.8
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.4
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.2
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,105.2
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.16
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.17
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,40.16
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.3
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.21
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.41
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,86.38
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
310224,British Home Stores,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.32
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,14.46
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.7
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.5
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.2
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,63.7
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.1
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.89
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.09
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.29
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.3
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.46
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.17
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
310224,British Home Stores,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.33
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.59
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,9.21
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.7
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.5
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.25
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.42
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,42.27
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,175.4
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.76
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.32
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
310224,British Home Stores,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.92
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.6
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.85
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.3
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.3
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.34
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.34
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,40.12
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.2
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.61
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.66
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.35
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
310224,British Home Stores,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.34
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.65
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,9.16
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.9
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.2
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.73
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.1
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.68
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.72
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.3
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.03
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.59
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.51
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
310224,British Home Stores,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.22
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.1
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.17
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.6
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.9
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
