Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.4
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.19
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.82
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.8
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.2
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.04
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.08
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
310224,British Home Stores,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.6
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,9.75
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.2
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.2
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.39
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.6
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.33
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
310224,British Home Stores,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.36
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.33
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,8.65
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.0
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.1
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.08
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.28
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
310224,British Home Stores,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.01
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.88
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,8.83
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.0
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.79
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.8
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.36
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
310224,British Home Stores,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,10.96
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.74
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,8.22
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.6
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.5
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.45
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.47
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
310224,British Home Stores,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.83
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.13
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.23
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.0
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.8
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.45
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.7
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.32
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.87
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.37
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
310224,British Home Stores,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.88
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.64
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,6.85
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.6
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.4
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.95
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.4
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
310224,British Home Stores,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.78
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.76
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,7.32
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.2
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.0
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
