Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.3
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.02
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.5
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
310224,British Home Stores,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.66
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.4
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,7.29
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.7
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.5
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.7
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.0
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.54
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
310224,British Home Stores,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.24
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.86
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,7.31
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.7
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.8
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.3
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.26
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.09
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
310224,British Home Stores,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.03
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.42
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,7.72
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.8
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.9
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.15
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.51
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
310224,British Home Stores,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.78
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.35
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,6.97
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.4
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.2
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
310224,British Home Stores,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,10.84
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.16
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,7.22
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.0
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.73
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.66
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.04
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
310224,British Home Stores,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.09
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.72
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,5.69
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.0
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.9
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.0
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.42
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
