Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.61
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.74
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.03
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
310224,British Home Stores,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.41
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.65
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,5.15
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,17.2
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.3
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.9
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
310224,British Home Stores,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.51
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.9
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,5.92
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.2
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.7
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.5
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.42
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.05
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
310224,British Home Stores,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.98
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.3
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.98
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.13
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.56
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
310224,British Home Stores,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.99
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.97
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,4.48
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.8
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.03
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.7
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
310224,British Home Stores,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.1
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.98
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.63
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.44
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,18.1
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.3
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.1
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
310224,British Home Stores,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.47
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.0
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.28
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.1
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.8
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
310224,British Home Stores,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.53
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.5
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.2
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.9
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.4
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
