Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
310224,British Home Stores,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.32
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.95
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.73
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
310224,British Home Stores,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.6
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.65
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.7
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
310224,British Home Stores,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.68
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.32
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.37
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.6
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
310224,British Home Stores,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.16
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.43
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.34
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,4.72
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.6
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.8
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
310224,British Home Stores,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.64
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.98
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.8
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.42
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
310224,British Home Stores,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.84
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
310224,British Home Stores,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.88
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.9
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.3
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.9
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
