Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
310224,British Home Stores,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.16
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.51
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.85
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,3.16
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.9
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.1
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
310224,British Home Stores,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.77
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.77
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.49
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.6
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.1
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
310224,British Home Stores,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.23
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.42
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
310224,British Home Stores,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.53
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
310224,British Home Stores,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.26
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.52
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.3
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
310224,British Home Stores,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.02
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.95
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
