Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
310224,British Home Stores,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.53
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.01
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.1
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
310224,British Home Stores,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.8
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.49
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.24
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.8
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
310224,British Home Stores,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.19
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.49
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.0
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
310224,British Home Stores,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.6
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.44
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.5
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.82
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
310224,British Home Stores,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.6
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.84
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.46
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
310224,British Home Stores,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.3
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.19
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
310224,British Home Stores,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.24
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.21
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.53
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.34
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.3
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.8
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
