Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
310224,British Home Stores,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,4.19
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.96
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.59
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.3
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
310224,British Home Stores,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.85
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.7
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.59
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
310224,British Home Stores,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.22
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.65
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.57
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.77
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,0.6
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
310224,British Home Stores,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.26
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.03
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.17
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.35
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
310224,British Home Stores,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.49
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.6
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.3
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.62
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
310224,British Home Stores,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.47
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.73
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.21
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.91
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.1
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
310224,British Home Stores,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.94
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.33
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.78
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
