Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.12
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
310224,British Home Stores,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.57
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.92
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.51
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
310224,British Home Stores,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.95
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.23
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.93
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.7
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.4
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.04
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.81
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
310224,British Home Stores,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.09
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.24
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.42
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.33
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
310224,British Home Stores,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.59
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.53
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.09
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
310224,British Home Stores,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.46
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.54
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.98
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.42
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.5
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
310224,British Home Stores,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.11
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.37
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.71
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.27
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.56
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.33
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
310224,British Home Stores,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
